Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
