Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
