Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.92
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,110.7
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,222.4
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,120.7
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,240.6
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,224.9
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.39
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,116.6
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.5
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,232.1
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,123.1
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.05
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,122.1
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,245.2
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.0
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.29
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,200.7
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.53
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
772683,Malvern Wells,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.94
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,210.5
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
772683,Malvern Wells,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.2
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.99
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.16
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.8
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.5
