Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.9
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.79
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.77
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.11
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.23
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.98
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.01
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.28
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
772683,Malvern Wells,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.09
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
