Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.47
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.46
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.92
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.63
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-27T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
