Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.48
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.28
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.54
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
772683,Malvern Wells,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
