Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.77
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.62
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
