Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
