Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
