Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
