Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
772683,Malvern Wells,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.7
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,14.7
