Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
772683,Malvern Wells,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,117.8
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,235.0
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
