Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.88
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.86
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.35
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,203.7
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,113.7
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,229.2
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
772683,Malvern Wells,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,133.4
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.3
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,135.6
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,269.0
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
772683,Malvern Wells,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
