Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-04-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-04-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-04-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
