Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,190.0
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.21
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.3
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
