Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-28T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-28T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-28T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-28T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
