Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.7
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.1
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
