Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.07
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.0
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,224.8
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.99
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.4
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
