Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.63
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
