Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,17.3
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,17.2
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.05
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,17.1
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
