Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.25
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,17.0
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
