Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,16.9
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,16.8
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.53
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,129.3
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,128.7
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,258.0
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
