Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.32
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
