Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
