Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
