Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.39
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
