Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,209.8
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,216.1
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,192.4
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,186.7
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.96
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
