Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.67
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.64
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.06
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.5
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.2
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
