Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.68
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.27
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
