Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.35
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
