Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.76
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.09
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
