Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
