Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,16.0
