Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
