Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.15
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.32
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
