Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
