Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
