Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
