Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.1
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.2
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
