Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.11
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.68
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
