Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.63
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
