Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.64
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.13
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
