Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.71
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
