Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
