Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,113.8
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,113.5
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,227.3
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,220.0
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.63
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,212.3
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,212.0
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
