Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.08
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,175.9
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
