Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.54
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.22
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.92
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
