Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.93
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
