Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
