Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.67
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-05-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-05-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-05-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-05-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
