Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
