Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.32
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
