Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,126.0
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.05
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,125.5
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,251.4
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,117.9
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,235.3
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.5
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,223.6
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,106.9
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.02
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,213.1
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,210.1
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.1
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.55
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.25
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.9
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,219.4
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
