Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.1
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,113.9
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,227.1
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.13
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,202.1
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,106.1
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.9
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,211.4
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.1
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.4
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.78
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.5
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.5
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
