Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
