Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
