Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
