Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-05-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-05-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
