Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
