Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.68
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
