Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
