Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
