Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.0
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
