Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,216.3
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.63
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.05
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
772683,Malvern Wells,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.39
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.39
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
772683,Malvern Wells,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
